Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.4
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.84
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.84
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.54
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.81
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.54
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,12.37
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.69
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,11.82
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,14.45
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.79
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.67
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,16.56
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.6
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,12.56
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.5
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.11
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.4
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,12.06
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.97
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.55
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.37
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,10.64
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.5
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.51
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.85
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,11.5
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.15
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,12.22
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,10.92
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.49
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,13.61
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.78
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
