Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,10.2
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.42
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.99
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.37
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,10.23
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.21
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,12.11
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,12.97
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.89
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,11.15
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,12.38
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,13.8
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.83
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.27
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,10.96
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,12.67
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,14.52
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.51
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,11.45
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,12.61
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,14.49
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,11.07
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.94
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.58
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,10.3
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.11
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.69
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,10.31
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,13.14
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.28
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.85
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
