Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,12.34
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,12.85
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.59
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.95
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.53
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,13.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.55
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,11.31
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,13.87
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,16.22
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.86
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.17
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.37
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,11.2
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,17.22
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.84
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,12.21
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,13.74
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.72
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.56
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.4
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,14.75
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,15.88
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.55
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,12.88
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,14.4
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.92
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.94
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,13.7
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,14.31
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.01
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
