Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,12.05
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,14.03
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.86
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.16
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,12.43
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,14.63
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.5
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.77
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.42
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,11.54
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,15.46
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,18.81
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.41
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.49
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.7
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,15.18
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,18.56
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.51
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.48
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,12.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,15.13
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,15.1
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.51
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.56
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,16.08
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,23.75
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.38
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,13.17
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,17.07
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,24.54
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.77
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.25
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,13.55
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,17.17
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,19.71
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.06
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.09
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,15.29
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,16.54
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.88
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,12.9
