Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.44
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.27
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,15.88
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,17.19
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.57
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.22
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.52
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.47
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,18.81
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,17.81
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,21.95
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.32
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.66
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.34
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,19.44
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,17.46
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,17.59
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.76
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.82
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.24
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,17.1
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,18.94
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.44
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.14
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,18.2
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,21.66
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.44
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.2
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.88
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,18.28
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,22.38
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.81
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.01
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.46
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,20.47
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,20.89
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,18.9
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
604088,Priory Cottage,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.46
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.65
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,29.99
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,21.17
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,20.4
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.15
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.35
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
