Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,29.9
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,23.91
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,30.02
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.79
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.36
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.38
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,27.05
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,25.23
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,27.71
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.65
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.86
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,27.17
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,24.5
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,25.99
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
604088,Priory Cottage,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.97
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.4
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.36
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,23.05
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,27.04
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,27.83
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.51
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.83
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.58
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.9
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,29.01
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,25.38
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,30.96
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
604088,Priory Cottage,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.46
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.42
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,35.82
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,30.18
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,23.4
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,57.8
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.41
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.24
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.65
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.94
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,49.8
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,35.97
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,27.88
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,29.15
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,56.2
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
604088,Priory Cottage,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.74
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.68
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.66
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.57
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,34.23
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,37.41
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,37.56
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.69
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.47
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.39
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
