Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,30.52
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,42.19
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,33.92
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,45.1
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
604088,Priory Cottage,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.15
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,28.91
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.12
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,62.1
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,32.46
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,44.58
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.93
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,70.6
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.5
604088,Priory Cottage,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.94
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.09
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.17
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,38.1
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,85.4
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,37.42
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,36.3
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,36.89
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
604088,Priory Cottage,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.22
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.38
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,39.53
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,36.95
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,29.51
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
604088,Priory Cottage,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.82
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.57
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.11
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,36.7
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,30.41
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,34.45
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.69
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.36
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.93
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,73.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.08
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,40.19
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,30.66
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,31.72
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
604088,Priory Cottage,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.82
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.59
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.42
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,88.8
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,33.84
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,34.14
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,28.52
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.69
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.31
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,33.68
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,25.51
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,30.56
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.12
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.96
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,28.39
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,29.71
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,38.57
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.63
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.63
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.39
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.9
