Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,31.88
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,30.96
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,31.36
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,61.5
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
604088,Priory Cottage,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.16
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.78
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.55
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,106.3
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,28.99
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,32.03
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,38.51
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,65.6
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
604088,Priory Cottage,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.3
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.15
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.37
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,92.5
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,27.95
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,31.79
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,42.36
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,50.1
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
604088,Priory Cottage,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.3
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.37
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.4
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.51
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,32.21
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,31.13
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,34.3
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
604088,Priory Cottage,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.61
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.24
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.64
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,26.89
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,31.48
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,32.81
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
604088,Priory Cottage,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.33
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.22
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.72
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.9
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,34.8
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,33.38
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,30.67
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
604088,Priory Cottage,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.54
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.72
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.93
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,70.5
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.07
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,33.03
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,33.48
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,29.98
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
604088,Priory Cottage,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.94
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,21.95
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.48
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,68.5
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.23
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,35.21
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,44.33
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,35.3
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
604088,Priory Cottage,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.31
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.31
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.2
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
