Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,28.64
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,36.93
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.91
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
604088,Priory Cottage,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.5
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.3
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,31.3
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,33.37
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,35.5
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.99
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.62
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.72
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,34.45
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,32.5
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.09
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
604088,Priory Cottage,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.91
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.42
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.23
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,29.06
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,42.15
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,31.99
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
604088,Priory Cottage,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.63
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.18
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.97
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,47.4
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.08
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,20.14
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,39.95
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,34.4
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
604088,Priory Cottage,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.12
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.63
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.55
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,89.1
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,36.39
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,35.95
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,57.0
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
604088,Priory Cottage,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.68
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.86
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.28
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,31.88
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,35.73
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,33.95
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
604088,Priory Cottage,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.7
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.3
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.21
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,34.0
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,36.73
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,33.09
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,34.01
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,53.3
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
604088,Priory Cottage,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.14
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.96
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.79
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,23.52
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,36.63
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,35.46
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
