Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
604088,Priory Cottage,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.38
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.09
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.25
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,20.7
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,38.21
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,32.84
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
604088,Priory Cottage,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.35
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.23
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.47
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,31.85
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,43.86
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,31.43
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,182.7
604088,Priory Cottage,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.11
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.69
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.38
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,21.08
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,40.39
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,29.96
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
604088,Priory Cottage,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.56
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.63
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.7
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,19.31
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,43.06
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,25.83
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
604088,Priory Cottage,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.33
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,23.7
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.65
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,62.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.3
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,13.99
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,43.34
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,25.86
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
604088,Priory Cottage,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.13
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.89
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,16.57
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,29.3
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,26.34
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.02
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.61
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.1
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.23
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,11.82
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,24.69
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,26.26
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,58.5
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
604088,Priory Cottage,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.66
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.29
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,26.44
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,26.96
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,53.3
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.18
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.69
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
