Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,14.88
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,33.29
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,17.18
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,66.9
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
604088,Priory Cottage,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.15
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.14
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.67
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.16
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,19.68
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,30.83
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,16.06
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,70.1
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.37
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.47
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.42
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,25.74
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,14.71
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,71.1
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
604088,Priory Cottage,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.95
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.46
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,6.71
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,27.05
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.47
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,61.8
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.56
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.06
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.92
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.48
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,9.54
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,36.78
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,23.66
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,78.9
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
604088,Priory Cottage,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.72
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.78
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.88
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,16.11
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,35.52
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,21.56
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,81.6
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
604088,Priory Cottage,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.85
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.44
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,9.18
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,28.39
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,21.51
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,62.1
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.05
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.88
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.31
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,3.83
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,31.84
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,19.95
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,70.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
604088,Priory Cottage,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.83
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.43
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.29
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
