Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,31.91
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,17.63
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
604088,Priory Cottage,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.76
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.82
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.92
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.99
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,27.69
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,16.45
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
604088,Priory Cottage,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.85
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.59
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,11.41
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,21.14
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,15.04
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.78
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.19
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.02
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.24
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.12
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,8.29
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,24.65
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,14.92
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.96
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.21
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.48
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,8.26
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,24.8
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,15.02
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
604088,Priory Cottage,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.58
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.54
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.57
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.34
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,11.05
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,22.15
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,21.16
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.73
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.54
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.29
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.42
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,8.54
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,24.18
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,23.97
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,55.1
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
604088,Priory Cottage,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.14
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.09
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.96
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,12.34
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,28.25
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,27.05
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.78
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.04
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.06
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.36
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,29.51
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,23.39
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.31
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.92
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
