Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,12.33
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,30.54
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,23.05
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
604088,Priory Cottage,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.18
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.72
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,14.97
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,29.54
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,16.27
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
604088,Priory Cottage,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.62
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.95
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,16.12
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,30.59
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,18.35
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.19
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,17.83
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,28.69
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,28.36
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
604088,Priory Cottage,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.01
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.95
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,15.92
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,37.77
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,16.66
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
604088,Priory Cottage,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.86
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.73
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,77.8
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.33
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.68
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,8.01
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,38.19
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.19
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
604088,Priory Cottage,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.48
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.22
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.87
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.49
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,13.16
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,34.39
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,20.67
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,73.8
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
604088,Priory Cottage,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.01
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.99
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.06
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.43
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,13.96
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,27.72
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,18.25
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
604088,Priory Cottage,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.14
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.22
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.09
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (RMS),A,47.6
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.02
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
