Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,12.82
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,36.31
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,24.29
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
604088,Priory Cottage,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.1
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.12
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.43
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.79
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,7.46
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,34.95
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,24.73
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
604088,Priory Cottage,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.02
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,8.59
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,35.87
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,22.23
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,71.0
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
604088,Priory Cottage,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.66
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.23
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.63
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,11.61
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,34.36
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,19.81
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,64.4
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
604088,Priory Cottage,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.54
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,16.65
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,26.83
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,25.08
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,48.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.24
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.11
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.93
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,16.87
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,26.87
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,23.22
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
604088,Priory Cottage,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.25
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.07
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,28.54
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,22.35
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
604088,Priory Cottage,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.04
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,15.97
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,27.89
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,25.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
604088,Priory Cottage,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.23
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.77
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,13.67
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,31.49
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,18.12
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
604088,Priory Cottage,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
