Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.25
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.51
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (RMS),A,60.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,13.29
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,31.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,27.0
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.53
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.46
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,12.62
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,34.64
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,20.76
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
604088,Priory Cottage,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.75
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.48
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,13.01
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,30.08
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,18.03
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.75
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.45
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,16.61
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,29.87
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.8
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.85
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.21
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,66.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.95
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,28.98
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,28.83
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,63.3
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.02
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.75
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.17
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,12.8
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,33.11
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,27.1
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
604088,Priory Cottage,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.8
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.18
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,54.5
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,10.68
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,34.85
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,23.72
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,56.6
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,151.9
604088,Priory Cottage,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.66
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.13
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.46
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,18.85
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,27.4
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.98
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.56
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.35
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
