Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,20.84
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,33.6
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,22.9
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,45.7
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
604088,Priory Cottage,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.06
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.93
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.61
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,18.55
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,32.88
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,23.76
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,53.0
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
604088,Priory Cottage,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.51
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.22
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,14.84
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,30.12
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,24.96
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.24
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.94
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.05
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,22.56
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,25.59
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,21.63
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.16
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.44
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.6
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.83
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.0
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,21.91
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,33.62
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,32.57
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,85.2
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
604088,Priory Cottage,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.25
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.51
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.7
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.33
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,52.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,24.89
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,40.98
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,30.65
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,92.6
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
604088,Priory Cottage,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.54
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.25
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.4
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,25.69
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,31.52
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,28.19
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
604088,Priory Cottage,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.53
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.04
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,20.83
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,38.95
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,23.82
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
604088,Priory Cottage,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.36
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.92
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.76
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,52.3
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.33
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
