Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,18.66
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,44.02
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,27.77
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,186.6
604088,Priory Cottage,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.04
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.15
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.95
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,29.92
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,34.59
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,24.31
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
604088,Priory Cottage,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.77
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.59
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.12
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,27.97
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,23.61
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.98
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,53.8
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.65
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,28.77
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,14.37
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.19
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.79
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.0
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,21.52
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,15.32
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.15
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.63
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.0
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,21.72
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.41
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.6
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.54
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,14.69
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,16.47
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.33
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.28
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.76
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,13.98
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,17.16
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,13.02
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.53
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.43
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.81
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,17.83
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.26
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.55
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
