Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,18.53
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,15.01
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,12.95
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.78
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.14
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.81
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.64
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,15.91
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,15.56
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,13.22
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,12.49
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,14.98
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,13.78
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.96
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,16.54
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,14.33
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.76
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.61
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.53
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,13.49
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,14.27
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.46
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.82
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,14.16
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.08
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.52
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.26
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.41
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,13.42
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,12.91
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,16.31
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.83
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
