Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.47
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,13.15
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.95
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.91
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.5
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,13.54
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,14.67
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.42
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,11.02
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,13.55
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.91
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.71
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.46
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,13.12
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,12.74
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,10.28
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,13.4
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.55
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,15.27
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,13.74
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,13.85
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.66
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,18.77
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,14.28
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.4
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.7
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,19.05
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,15.13
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.72
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.16
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.47
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,18.26
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,13.58
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,12.99
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.43
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
