Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,18.72
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,13.61
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,13.07
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.95
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.52
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,19.14
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.22
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,13.02
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.64
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.79
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,18.68
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,13.95
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,14.97
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,19.33
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,14.2
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,12.86
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.95
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.53
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,19.34
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,13.85
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.44
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.78
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,18.96
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.97
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,13.18
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.47
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,18.78
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,15.16
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,13.55
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.82
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.91
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,19.6
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,14.65
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.45
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
