Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.34
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,15.44
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,14.62
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.53
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.49
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,19.12
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,15.66
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,13.45
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.15
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.1
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,19.32
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,15.62
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.45
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.39
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.66
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,18.88
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.73
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.16
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.79
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.94
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.64
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,19.6
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,15.45
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,15.66
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
